Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.56
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.931
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9443
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.94
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,46.69
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77017
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6735800000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99173
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9816
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91623
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89535
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95105
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96353
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91949
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,42.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7225
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86026
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,22.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89535
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.67419
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9809
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97763
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97418
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98978
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81601
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95834
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89343
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,28.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89169
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86526
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92526
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94379
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97708
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93371
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98712
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89874
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,109.0
