Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90668
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.67974
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99826
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98758
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9957
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Min),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Max),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92166
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98907
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99881
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96594
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81848
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,198.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,199.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,198.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,212.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.69
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91562
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.75729
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99609
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96063
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95166
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91678
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89444
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94318
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76858
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,19.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91308
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92416
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85064
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98322
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9548
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97992
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92081
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92938
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91971
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9209
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98853
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94199
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8004399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91626
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91669
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98282
