Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99213
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9545
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Max),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92081
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91922
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94415
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97766
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98077
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.44
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83621
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7409899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,197.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,197.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91705
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92932
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99686
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97522
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8975799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90256
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91958
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82058
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.63
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90253
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8739
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97055
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8784799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93252
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98517
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85855
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.33
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.39
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90967
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90469
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95966
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Max),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92282
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90713
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94171
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
