Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93515
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83841
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.83
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91678
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91998
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94022
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99652
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98068
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93637
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97458
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87082
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9042
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88128
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.09
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.31
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91864
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84573
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96976
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89697
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99765
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97885
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92496
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.63
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79055
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79174
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9379
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93213
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8228700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97784
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90594
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87808
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99762
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91247
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91473
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.785
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80179
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
