Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,149.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,149.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91171
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86487
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.84091
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99219
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Max),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8949600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91952
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95508
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95102
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90314
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92184
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.81
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93155
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84826
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89474
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94348
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92923
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8513200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96841
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8960600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97397
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88782
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97443
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90307
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8143600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84683
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92245
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96265
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99353
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97125
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97232
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.936
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99063
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.94
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90228
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79123
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82119
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.44
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90936
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93503
