Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96762
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9783
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91366
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91269
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93588
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92145
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78897
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.87118
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93176
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97284
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97259
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93826
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93649
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93027
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95612
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.06
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93707
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82501
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8648100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.901
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94339
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99884
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95029
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9552
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91897
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97494
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86355
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8063
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.37
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93841
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8220200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8493299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8941600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90484
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96674
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Max),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
