Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85864
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89297
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97958
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95764
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98599
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98132
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94528
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79446
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86477
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94339
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90393
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90851
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99023
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94983
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96344
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8604700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91351
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94705
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99667
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94998
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83194
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.06
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9436
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.77285
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7782600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96234
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8970600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89807
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99457
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8843700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99432
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92041
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84549
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99899
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6176699999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8933700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95886
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95254
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92981
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93414
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8864700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88135
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89917
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
