Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89145
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96963
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84646
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8968799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94211
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98273
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8683799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9078
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87277
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95032
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96542
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92599
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92203
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9653
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94778
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9729
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94891
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88592
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96887
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90152
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8721
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94623
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90521
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.13
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99768
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99966
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9002700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97638
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8975799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92468
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8381299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91394
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87515
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98578
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92813
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8884299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
