Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99765
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97363
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9202
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95264
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90152
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92395
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92041
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89291
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94812
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92242
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8882399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98202
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94537
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8598899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94937
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90875
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96542
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93707
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97638
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90378
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95322
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83331
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.94
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91928
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99966
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91165
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96902
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9646
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9494
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8839100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91629
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8404799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8651399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91724
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.69
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7911699999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78817
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81671
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95679
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88226
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
