Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97113
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97351
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97092
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8899799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90289
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95859
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86966
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9396
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65246
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,22.69
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93515
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93579
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89728
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97571
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89825
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88589
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95889
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8716700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96088
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8745700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71035
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.7
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.31
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.63421
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94318
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97519
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95953
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90817
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8836700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95538
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88849
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91562
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.63
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8724
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77789
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78045
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,250.08
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94012
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8270799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95233
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99078
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Min),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91775
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9444
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92346
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
