Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94537
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93771
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87823
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90359
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94287
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93384
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9118
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92413
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74893
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94888
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95273
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92474
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97311
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97433
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92923
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93619
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96213
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91745
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91592
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.93
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91052
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82788
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78589
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94659
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94134
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9769
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96063
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Max),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92062
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93143
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95944
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8383200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93579
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86893
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.43
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9079
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8368200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70538
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.31
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
