Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,22.69
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89984
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92642
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90961
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98401
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9097
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94745
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91556
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93356
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80777
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82873
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79904
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.44
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8847299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9389
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95517
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97858
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92444
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92578
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92975
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8622700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.31
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84759
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8446299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.18
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9144
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89892
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93194
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97784
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96173
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91873
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93289
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98697
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90076
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91812
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8697799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91247
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8775299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86456
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98663
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96399
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Max),A,63.38
