Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8691700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94067
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75579
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.39
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.44
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9104
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.77691
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96002
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95407
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92651
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94656
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91009
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91418
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94144
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92728
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93832
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84375
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94406
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.77823
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96127
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94626
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97144
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92099
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92471
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90945
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92181
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94119
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9379
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76666
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9462
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93472
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9606
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95196
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91226
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91308
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86929
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.14
