Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88534
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91391
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97247
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95892
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9671
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93497
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97287
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92844
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90564
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93039
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9078
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94983
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8359700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88751
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97708
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79571
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95929
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96728
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93268
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9324
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92087
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8425299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94733
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8490000000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91073
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98007
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80475
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98254
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96225
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94458
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93289
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91754
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80124
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.81
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92844
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97363
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91446
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Min),A,1.62
