Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97925
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95428
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92465
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88721
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93069
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90433
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.81
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87005
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92404
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94931
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9548
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98163
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90805
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92621
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.905
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9342
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8934
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92242
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7731600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94205
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96243
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95694
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98877
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95419
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Min),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93478
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93857
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92813
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91238
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92013
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92456
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92535
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71685
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9129
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8970899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93875
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94479
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97128
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
