Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92071
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92874
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96011
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92499
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7600399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.81
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94449
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89807
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91009
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97763
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95102
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93991
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95642
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94272
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93216
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93179
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92508
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7810600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.63
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91626
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91131
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93176
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98065
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94336
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93353
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92792
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90954
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94498
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9285
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91369
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8857700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93066
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92883
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95102
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91565
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89502
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94638
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89743
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
