Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91656
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9444600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92786
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9683799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9503799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Max),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90646
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94186
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9250200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89786
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7839
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.69
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9242799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83957
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8618100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8973399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.953
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9653299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9143700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.31
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9810200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8845799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74746
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.37
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.74429
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93475
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96231
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9622200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92358
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9487
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96081
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9226700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9380799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8840899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86529
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.63
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.63
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8858600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74163
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9245899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9739399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9643200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,18.0
