Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92517
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94888
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9320700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9459799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90179
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85898
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77713
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.56
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87576
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7581100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9295899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9627399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92355
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9335899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96362
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.897
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9380200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.56
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92645
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78064
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.31
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.87698
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7794800000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94311
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97324
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97714
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Min),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9061
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97211
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9093899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90497
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77533
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.94
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.19
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8816799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7651
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91507
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9848600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9849899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9193100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95004
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
