Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93274
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9343299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93185
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8592200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81872
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8744200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9596899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9323100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9947799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9867600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Min),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Current (Max),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9328299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9375600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94299
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93414
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9192799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87951
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8298
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.85309
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9719200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92706
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9765299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Current (Max),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Min),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Current (Max),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9382299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9429299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94278
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90625
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8735299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8552200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,160.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9057
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9761299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95035
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9891700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9639
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Min),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95904
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9521200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94324
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9792799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90597
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88397
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82849
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
