Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,234.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,234.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,234.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93704
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9456200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89944
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9673799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Current (Max),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9213899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9142399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.19
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92755
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8404799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,203.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.87
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9363100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9525399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9528200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98114
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9705799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Max),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9659399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9044200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96506
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91904
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92856
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89276
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87582
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,215.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,215.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9424100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95996
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9680200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Max),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93017
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94235
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94311
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9119200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.81
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92563
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8577899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,185.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
