Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94095
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93506
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95914
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9701799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9662200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9651200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9556600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9580700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8646799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,197.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91958
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94434
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9463799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9841
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Max),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9335
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9550200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.69
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85214
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,188.5
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,188.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91681
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8513200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96225
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98264
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Max),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9170799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9851700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9580700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9479700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91379
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,196.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,196.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,196.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93899
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88266
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95724
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9803799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Min),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Max),A,140.75
