Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9133899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96967
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92648
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8862
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,190.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,190.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,249.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,250.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,250.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9321299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81415
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96854
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9901399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9925200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Min),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Max),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Min),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9189700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9713700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.81
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93484
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86636
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,239.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,245.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,240.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,235.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,235.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,235.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.31
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93481
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8056300000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95657
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Min),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95895
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9519299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9103100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87671
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,225.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,225.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,225.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,237.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,237.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,237.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9351799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9606899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94583
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9845299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Max),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9252600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96896
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
