Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.56
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9198299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92255
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,207.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,206.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,218.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,218.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,218.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.37
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93521
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96805
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92929
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9932200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Min),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Max),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9165
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9620700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9947799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92819
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90799
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,235.5
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,236.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,235.88
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9378700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9712200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8960299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9891399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96457
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Max),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9031399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89996
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,225.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,226.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,225.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93091
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93063
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9847100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Max),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9661200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9806799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92496
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8569
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84872
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.77
