Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,203.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93335
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9734799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88089
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9957299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9870899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Min),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Max),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96283
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93661
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90784
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9406100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84054
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,210.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,211.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95319
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9563299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9576399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99466
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9652700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92294
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94314
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9444299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9782700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90854
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8425600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8301700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9448200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91937
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9676799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9979899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9778700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Max),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93494
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.44
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85629
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86926
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,208.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,207.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9272100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92685
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94565
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Max),A,4.88
