Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97409
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Min),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Max),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9274600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9346899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97803
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9883700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.06
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81061
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,227.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,227.38
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,227.12
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9487
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74908
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94894
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9943200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96991
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9840399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.875
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,205.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,204.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9175700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82037
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84509
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98767
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96283
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93845
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96039
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92435
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8619399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88141
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,185.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,185.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.13
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.77951
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86111
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9962200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Max),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Min),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98462
