Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9366399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9745799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99844
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89059
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,228.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,235.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,217.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,222.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,218.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89456
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85696
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9065200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99472
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98505
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Min),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Max),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Min),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9888299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9409799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9414399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9731700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8708799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8890399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,209.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,209.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,260.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,262.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,261.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93668
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8134399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9191
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9886799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97275
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99103
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99677
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95676
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86093
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88592
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,205.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,210.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,208.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.31
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91022
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9641700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9844700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9494600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9806799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
