Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9012100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8910799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88684
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9970399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9454299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98245
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Min),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94385
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92615
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94726
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8808299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.80032
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93158
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9973799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9860200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Min),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9540700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93155
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9885299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,207.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,209.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8857700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9204700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9978299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98306
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9345700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93521
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9879100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9922799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93381
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
