Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,169.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91922
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92706
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94147
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Max),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95425
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99646
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9782700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,202.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9014
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87329
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86569
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9783
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9931
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Min),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9581299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9720799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9593799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9806799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,261.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,261.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,261.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90155
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8923
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86188
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9869700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98795
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96957
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9422299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85855
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9590799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,171.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,199.88
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,200.25
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.37
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8482299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92596
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
