Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9922200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9389
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Min),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92624
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9846799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9177799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.79355
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9104
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95135
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9732700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9596600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9540700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.63
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9277299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8034
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91727
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8909600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.74929
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9345700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9905700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Max),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99756
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99826
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92596
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90881
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,66.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,265.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,275.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,268.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,224.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,225.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,224.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90369
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.738
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9507399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9930700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9970700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96439
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Min),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Max),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,178.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96121
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
