Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8033100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,71.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,198.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,290.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,292.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,291.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,211.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,210.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9436
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99329
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Min),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Max),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Min),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Max),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7883600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.888
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,258.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,263.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,261.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,211.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,216.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9670700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94791
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99582
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9957
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Min),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Max),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Min),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9949600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79727
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9167200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,215.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,216.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,215.62
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,260.38
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,266.25
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,262.88
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.31
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91907
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95026
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Min),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Max),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9839200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82376
