Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74551
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,80.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,325.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,325.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,325.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95221
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9833700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9757100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85669
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,70.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,283.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,284.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,284.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,169.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95514
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.84506
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99695
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9864799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98654
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Min),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Max),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Min),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9559
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81994
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8001699999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,207.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,209.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,208.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94086
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93304
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9340799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82425
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,203.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
