Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8614799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9206799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92175
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Max),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9960899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9257200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99213
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97983
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92166
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93625
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81375
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72653
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8919100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.82525
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92358
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9785200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9875799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.69
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8247700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73321
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.56
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8800899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.76022
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90735
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9947799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9699700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97308
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9773299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9044200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89718
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9774200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85711
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8210700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.94
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89859
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.6817300000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9303299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9909399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9624
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
