Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Min),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9936200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9571799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94229
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.31
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9872700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90799
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7459399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.63
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9104
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.6530699999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9361299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9894700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97845
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99326
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.81
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9156200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76156
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89984
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89087
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9063100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96793
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.81
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9820200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7628699999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.81
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9935
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95142
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90784
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95419
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9875200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95383
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
