Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9142100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9037200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8284
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88281
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,203.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.83062
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95404
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93945
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96967
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9552299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9880700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.94
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9851700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7648
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,190.5
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8909600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8960299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92963
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98059
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9902299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Min),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Max),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9875200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9470200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.31
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9383799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8237899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8179
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8981600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8173199999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93329
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99451
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9846799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96124
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Min),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9936200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9804700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.94
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9706100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83767
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81805
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
