Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.42
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,215.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,215.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,215.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,187.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9004200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8897700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9401799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9821799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9581
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99429
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9507700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.31
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9874299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86059
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9746100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,201.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,202.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90784
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93075
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91296
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9959399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9611799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Min),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Max),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Min),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Max),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9934700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9765299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9802200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.31
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9550799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88995
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,209.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,211.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8869600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9283100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9189700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9838600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9909100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98074
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93716
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9843700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9017
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87887
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80371
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,178.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89038
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.65679
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89789
