Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99167
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98825
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9978
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9444299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9356700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90033
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85715
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8502799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9149799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8385
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9077700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99545
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9698200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9280700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9616100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87372
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8343799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72149
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91061
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8508600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9930700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99539
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9718600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9616100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9663700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84414
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8546100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79635
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.44
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.89218
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.62554
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9356399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Max),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
