Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9776600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94485
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.19
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82083
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71762
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-59.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.63
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89361
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.42116000000000003
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95547
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9978899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97031
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9800399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Min),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Max),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9820200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9872700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83365
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9764700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84198
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,198.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,199.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,198.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87646
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88141
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9383799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9976799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9928299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9932200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Min),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Max),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Min),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Max),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Min),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Max),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9666399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97165
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9497700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9893200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8614799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,217.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,219.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,218.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,195.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,198.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88397
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.80929
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9063100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9951200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Max),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Min),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9827899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9661200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
