Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83615
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,199.88
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,212.5
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,217.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,215.12
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8352299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8899799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79525
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94778
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9782700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.37
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8879100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9261799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8051699999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9835200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98444
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Min),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9802200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98096
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9807100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89941
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82852
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99774
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.27
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,220.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,220.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,220.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9518399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89685
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9979600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98672
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97177
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Max),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9793700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9016700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83188
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8199700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
