Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,212.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89694
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9361299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9228200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9823299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9537
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9851700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9424399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9028299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9416200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97556
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8107
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93747
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9343299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9476899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95425
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Max),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Max),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9637399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91266
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94153
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96457
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79815
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,196.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.87
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90579
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8510700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9653299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98288
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9648399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98041
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9292
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91128
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86569
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9690200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8731700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8486600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9539200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
