Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9814799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89746
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9360299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9883700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9402799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8564700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93826
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9660299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9797399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95724
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95239
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90527
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.56
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87051
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87372
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86459
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85583
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8730399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9769
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9800700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9465600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93619
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9926799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.13
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82934
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88055
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,182.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.87
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8220799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7543300000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87018
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97913
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9501299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95084
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93021
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
