Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.81
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98267
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8187800000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77227
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84005
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99646
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9853200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95425
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Min),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97226
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95657
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81353
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8645299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91348
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97565
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9989899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97055
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9614299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95334
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95731
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9757399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6725399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,197.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,198.38
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91565
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95489
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91919
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96811
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9358200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9753700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
