Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73388
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,22.44
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90341
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91366
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8980100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99393
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9930100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Min),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9907799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94211
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93491
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90838
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72995
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8981299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95886
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8928799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9666399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Max),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97409
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95373
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95895
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9502299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98349
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80807
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,203.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,204.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,204.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.13
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,26.06
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90784
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8702700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9516899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9584299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8922100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92789
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,198.12
