Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,199.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,43.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9119200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.5801
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94186
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Min),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9241
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9571200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92969
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86767
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,208.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,208.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92404
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9267299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9963700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9752799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95773
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.69
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9904799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91775
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87631
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.13
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,22.19
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91666
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81045
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98672
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9763799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93115
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8905299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88479
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82647
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,49.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93234
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.6455
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8467100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98282
