Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9790000000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Max),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8848600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94168
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.69
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9897799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7979999999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7965399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.87
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8941600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.6513
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8142699999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9880399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94971
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Min),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Max),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9954200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9486399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9669200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9535799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86746
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7086100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.19
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91855
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.59246
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9005700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9837
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9708200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Max),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9382299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87836
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90561
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.879
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,215.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,215.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9204399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.62564
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9505299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9961899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96399
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Max),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9734200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
