Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99179
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8174100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79791
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,149.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9167799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9151600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95465
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98306
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9842200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Min),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Max),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86508
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9108
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8804299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.56
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9922200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7922600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8681
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9328299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91064
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9537700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9829399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9598700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9486700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89456
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9840700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9858100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9972200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8341299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77765
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.19
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92816
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9214200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91659
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9784200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9903299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9672200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Max),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8974
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9198299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87561
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82742
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79648
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
