Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.56
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9386899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9145200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9263299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90109
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9877600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93875
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86749
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.44
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83368
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,199.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,200.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,200.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.13
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9472299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9226700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9761
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98462
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9666399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99579
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92248
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88785
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.56
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99915
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78195
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.63
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,12.13
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90661
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8808
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91861
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97241
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97226
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97226
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93591
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9003
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90591
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85565
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
