Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88818
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9505600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96185
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9736600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87323
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9840399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89123
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81884
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72131
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94763
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84231
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94424
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98651
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9778399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9676799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8707
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9903299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91281
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88403
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.63
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9954799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7723399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72631
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95904
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9824799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9544100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8977
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9426899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93121
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89599
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93381
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9447
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80496
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7763899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96329
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80725
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9951200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96954
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Max),A,73.0
