Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93768
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97177
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88064
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.81
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78738
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7780699999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83993
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,171.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9144
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92084
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9875200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93616
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90185
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9672799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9452799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.909
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92886
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81311
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89636
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85974
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8555
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9964299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95206
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88959
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9124399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9419200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.37
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9008799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84015
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89584
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.63
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9406700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8861100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90823
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9869399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9920700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96252
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Min),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Max),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91891
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9043899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.905
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82824
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
