Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.19
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83859
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87164
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.18
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91479
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96814
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9308200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9686
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9795799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9852299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84057
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8534799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.94
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92819
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9664
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88336
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97024
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9869100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9346
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9082600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93161
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8863200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77008
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8146
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74319
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.87
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95865
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97067
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9517200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9507399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9249
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.909
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9210200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9218700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.87
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9128700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81088
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8227200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.17
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
