Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9511700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9116799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9553200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9198
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89346
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8951100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93634
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9009999999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.31
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89935
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81915
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71472
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9959399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9513799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9416200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95468
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9104
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8555299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92819
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88318
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.87
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9804700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80542
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.94
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9930700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9424100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93222
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9800700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9606899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97073
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97165
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89935
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88446
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91394
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.37
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8222299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8134100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72314
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96426
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Min),A,13.88
