Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9725299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9761700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96173
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92847
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9653
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9462299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8864700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8912899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77044
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8154
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7983100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9395399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84375
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9848600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9356399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90259
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92322
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90451
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.87
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.94
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85556
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8348399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67657
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.31
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9060299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8126800000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8703299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9584
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93491
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92517
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9051799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9455899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91885
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8592799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75476
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8449700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91855
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90375
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.83383
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91165
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9890399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
