Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8893700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9154
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90161
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92438
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77588
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7884800000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7217100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.44
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9252299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.71862
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91455
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9737899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9831200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9380200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87366
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89425
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9637399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91009
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8791200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.37
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9215700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77942
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.609
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87939
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.71096
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9035
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9707899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9370700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91064
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8678899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9160799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9050299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8407600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.44
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8222
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67401
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.87
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.56
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9271799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7146600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93561
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9584299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9176
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9500700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8953200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8292200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9063399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94635
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83978
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
