Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.31
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91995
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86813
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6397
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89856
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9255399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95554
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95157
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89139
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8482
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88333
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91202
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9416200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9177200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.63
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87475
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85769
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7643399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.63
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9281299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9299299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9809899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95563
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9507700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89749
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89545
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9000799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85611
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.56
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8152699999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87408
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66699
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.37
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93884
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9213899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92932
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9721700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91559
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88235
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88235
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8942200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8746
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63326
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,23.0
