Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.63
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.13
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93548
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97064
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9305399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97308
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9543799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92486
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9069200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8754299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95157
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8669399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.81
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.19
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9015799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84265
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58148
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9262100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8991100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86603
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97409
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93124
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86465
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86697
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89169
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88779
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9612700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.5
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9061
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8398700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6763
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9167799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8953200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88074
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9739399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9483299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83621
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9078700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89743
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9009999999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90179
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90649
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8096300000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6996100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9238299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9176
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
