Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9732700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93484
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89679
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9187
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91791
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9090299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8620899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96225
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.31
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8394799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93521
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.13
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,20.06
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80023
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9055200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9819
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9207799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90945
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91809
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.81
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8489700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88128
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9414100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.13
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92224
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7771899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90259
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9800700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9785799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9388700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87518
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95288
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8638899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88449
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85782
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86856
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8532700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9309999999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.06
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8992
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9331
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9162600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96439
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95163
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8983700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92419
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
