Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87918
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91635
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92599
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89841
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94925
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.87
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92099
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90195
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94458
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96515
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95816
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9530299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9021
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92248
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93591
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89776
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8562
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92581
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9496100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.87
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9151600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8706
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9436899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9703700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9415600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9136
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9201600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9162899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8648399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89685
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85724
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.94
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89856
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8821700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9404600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96872
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95425
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92648
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9146700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9234899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93863
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9164700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90671
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9132100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.81
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
