Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8425299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93661
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9758899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9512299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9125700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9172
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92975
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89038
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87308
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.13
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9044200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8193600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9133899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97885
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9717100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9625799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91965
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9408299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92709
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9119200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.44
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9168700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98245
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92364
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9814799999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96139
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92111
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95636
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9379299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8922399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.81
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9149200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9465899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9751
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96515
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95416
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,N Current (Min),A,0.0
