Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9104899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9276399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9417399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9230299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.87
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91061
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.44
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8804
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82968
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93814
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9853200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94275
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Max),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Max),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9125700000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90384
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90192
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9216
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91919
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9063100000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9285899999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8614200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8819600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93835
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9818399999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96405
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93896
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91025
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9021
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9196200000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89404
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89255
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88302
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9378
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83365
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9014
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94363
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89245
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90646
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93674
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92584
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8934
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977299999999999
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.94
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89313
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686600000000001
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
